Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
