Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.7
