Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
