Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
