Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
