Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
