Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
