Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
