Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
