Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
