Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-08T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
