Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
