Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.63
