Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
