Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
