Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
