Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
