Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
