Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
