Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
