Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
