Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
