Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
