Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
