Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
