Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
