Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
