Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
