Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
