Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
