Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
