Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
