Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
