Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
