Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
