Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
