Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
