Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
