Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
