Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
