Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
