Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
