Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
