Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
