Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
