Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,24.9
