Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
