Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
