Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
