Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
