Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
