Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
