Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
