Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
