Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
