Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
