Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
