Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
