Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
