Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
