Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
