Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
