Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
