Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
